Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,01,N Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,01,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,79.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,transformer,,Temperature,C,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,01,N Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,transformer,,Temperature,C,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,01,N Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,transformer,,Temperature,C,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,01,N Current (RMS),A,80.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,123.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,transformer,,Temperature,C,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,01,N Current (RMS),A,85.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,126.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,transformer,,Temperature,C,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,01,N Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,112.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,transformer,,Temperature,C,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
