Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,01,N Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,transformer,,Temperature,C,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,85.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,01,N Current (RMS),A,67.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,108.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,transformer,,Temperature,C,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,02,N Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,01,N Current (RMS),A,65.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,transformer,,Temperature,C,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,01,N Current (RMS),A,79.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,122.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,transformer,,Temperature,C,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,04,N Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,36.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,01,N Current (RMS),A,99.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,150.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,transformer,,Temperature,C,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,04,N Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,38.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,01,N Current (RMS),A,102.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,155.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,transformer,,Temperature,C,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,01,N Current (RMS),A,95.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,147.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,transformer,,Temperature,C,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,01,N Current (RMS),A,92.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,137.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,transformer,,Temperature,C,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
