Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,01,N Current (RMS),A,108.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,161.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,transformer,,Temperature,C,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,02,N Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,01,N Current (RMS),A,108.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,159.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,transformer,,Temperature,C,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-20.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,02,N Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,01,N Current (RMS),A,93.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,142.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,transformer,,Temperature,C,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-25.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,105.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,01,N Current (RMS),A,88.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,132.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-23.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,02,N Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,95.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,01,N Current (RMS),A,69.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,01,N Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,transformer,,Temperature,C,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,01,N Current (RMS),A,82.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,136.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,02,N Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,01,N Current (RMS),A,87.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,143.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-17.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,02,N Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,01,N Current (RMS),A,74.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
