Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,04,N Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,01,N Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,01,N Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,114.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,01,N Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,transformer,,Temperature,C,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,01,N Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,147.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,transformer,,Temperature,C,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-22.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,92.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,34.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,01,N Current (RMS),A,82.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,140.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,transformer,,Temperature,C,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-15.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,01,N Current (RMS),A,73.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,transformer,,Temperature,C,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,01,N Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,116.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,transformer,,Temperature,C,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,01,N Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,transformer,,Temperature,C,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
