Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-17.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,transformer,,Temperature,C,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,01,N Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-20.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,01,N Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-17.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,02,N Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,71.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,01,N Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,04,N Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-17.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,02,N Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,01,N Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,04,N Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,02,N Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,01,N Current (RMS),A,62.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-13.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,01,N Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
