Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-16.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,01,N Current (RMS),A,59.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,01,N Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-15.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,02,N Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,01,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-14.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,01,N Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,01,N Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,01,N Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
