Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,01,N Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,02,N Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,04,N Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,01,N Current (RMS),A,46.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
