Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,01,N Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,01,N Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,01,N Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,01,N Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,01,N Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,01,N Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,01,N Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,transformer,,Temperature,C,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
