Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,02,N Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,01,N Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,transformer,,Temperature,C,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-23.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,02,N Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,94.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,02,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,82.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,01,N Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,04,N Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,04,N Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
