Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,01,N Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,04,N Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,02,N Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,86.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,63.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,04,N Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,01,N Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,04,N Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,01,N Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,02,N Current (RMS),A,33.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,01,N Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,01,N Current (RMS),A,49.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-14.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,01,N Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-16.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,02,N Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,01,N Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
