Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,04,N Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-15.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,01,N Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-14.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,02,N Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,01,N Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,01,N Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,01,N Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,01,N Current (RMS),A,76.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,116.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,02,N Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,01,N Current (RMS),A,69.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,01,N Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
