Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,01,N Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,01,N Current (RMS),A,66.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,01,N Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,04,N Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,04,N Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,01,N Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
