Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,02,N Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,01,N Current (RMS),A,56.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,04,N Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,04,N Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
