Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,01,N Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,04,N Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,01,N Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,01,N Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,04,N Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,transformer,,Temperature,C,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,04,N Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,01,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
