Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,04,N Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,01,N Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,04,N Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,04,N Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,02,N Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,01,N Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
