Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,01,N Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,transformer,,Temperature,C,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,transformer,,Temperature,C,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,04,N Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,transformer,,Temperature,C,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,04,N Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,01,N Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,transformer,,Temperature,C,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,04,N Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,transformer,,Temperature,C,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,01,N Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,transformer,,Temperature,C,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,04,N Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,01,N Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,transformer,,Temperature,C,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,01,N Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,transformer,,Temperature,C,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,02,N Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
