Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,transformer,,Temperature,C,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,01,N Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,01,N Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,83.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,01,N Current (RMS),A,33.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,04,N Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,01,N Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,01,N Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
