Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,01,N Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,transformer,,Temperature,C,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,04,N Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,01,N Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,110.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,01,N Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,68.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,01,N Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,01,N Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,01,N Current (RMS),A,61.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,108.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
