Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,01,N Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,01,N Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,01,N Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,132.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,01,N Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,98.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,transformer,,Temperature,C,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,01,N Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,transformer,,Temperature,C,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,64.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,01,N Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,138.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,transformer,,Temperature,C,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-15.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,34.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,01,N Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,141.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-19.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,81.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,01,N Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
