Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,85.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,01,N Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,transformer,,Temperature,C,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-23.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,02,N Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,94.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,76.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,85.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,transformer,,Temperature,C,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-20.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,02,N Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,88.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,01,N Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,transformer,,Temperature,C,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-23.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,02,N Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,98.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,82.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,01,N Current (RMS),A,57.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,105.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,01,N Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,02,N Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,01,N Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,97.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,01,N Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,01,N Current (RMS),A,67.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.0
