Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,01,N Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,117.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,01,N Current (RMS),A,53.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,02,N Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,01,N Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,97.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,97.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,01,N Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-16.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,01,N Current (RMS),A,53.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-22.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,01,N Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,04,N Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-26.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,30.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,01,N Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,122.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,04,N Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-23.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,95.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,01,N Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-18.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,29.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,123.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,01,N Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.15
