Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-19.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,01,N Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-13.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,01,N Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,122.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,01,N Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,01,N Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,04,N Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,01,N Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,01,N Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,01,N Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,04,N Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
