Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,01,N Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,04,N Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,01,N Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,01,N Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
