Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,04,N Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,01,N Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,transformer,,Temperature,C,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,04,N Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,01,N Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,01,N Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,75.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,04,N Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,01,N Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,04,N Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,01,N Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
