Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,01,N Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,01,N Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,01,N Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,90.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,04,N Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,04,N Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,01,N Current (RMS),A,50.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,01,N Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,95.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
