Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,01,N Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-19.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,78.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,01,N Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,01,N Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,01,N Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
