Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,01,N Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,01,N Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-15.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,01,N Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,01,N Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-21.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,02,N Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,95.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-22.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.56
