Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,01,N Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,01,N Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-16.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,01,N Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,01,N Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,01,N Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,02,N Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,01,N Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-14.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,01,N Current (RMS),A,63.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,04,N Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,01,N Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
