Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,04,N Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,01,N Current (RMS),A,48.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,01,N Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,80.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,01,N Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,01,N Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,04,N Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,01,N Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
