Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,01,N Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,04,N Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,01,N Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,01,N Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,04,N Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,01,N Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,01,N Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,01,N Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,01,N Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
