Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,01,N Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,01,N Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,01,N Current (RMS),A,34.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,04,N Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,01,N Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,04,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,01,N Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,04,N Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,01,N Current (RMS),A,48.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,04,N Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,01,N Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,04,N Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,01,N Current (RMS),A,50.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
