Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,01,N Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,transformer,,Temperature,C,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,01,N Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,transformer,,Temperature,C,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,transformer,,Temperature,C,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,01,N Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,transformer,,Temperature,C,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,04,N Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,01,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,transformer,,Temperature,C,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,04,N Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,transformer,,Temperature,C,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,01,N Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,transformer,,Temperature,C,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,01,N Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,transformer,,Temperature,C,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
