Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,01,N Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,transformer,,Temperature,C,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,01,N Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,transformer,,Temperature,C,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,transformer,,Temperature,C,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,61.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,01,N Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,82.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,transformer,,Temperature,C,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,01,N Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
