Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,01,N Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,04,N Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,78.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,01,N Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,transformer,,Temperature,C,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,01,N Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,02,N Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,84.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,04,N Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,01,N Current (RMS),A,46.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,01,N Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
