Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,01,N Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-12.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,01,N Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,01,N Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,01,N Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,04,N Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-13.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,02,N Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,61.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,01,N Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,01,N Current (RMS),A,64.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,01,N Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,123.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,80.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,01,N Current (RMS),A,80.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-13.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,87.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,01,N Current (RMS),A,77.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,124.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
