Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-16.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,02,N Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,84.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,01,N Current (RMS),A,87.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,142.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,02,N Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,73.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,01,N Current (RMS),A,64.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,01,N Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-26.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,02,N Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,112.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,30.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,01,N Current (RMS),A,71.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,127.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-18.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,78.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,01,N Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,125.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-17.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,01,N Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,01,N Current (RMS),A,79.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,141.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-18.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,79.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,118.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,01,N Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,131.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
