Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-16.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,113.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,01,N Current (RMS),A,64.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,transformer,,Temperature,C,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,93.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,120.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,01,N Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,150.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,transformer,,Temperature,C,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-17.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,107.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,01,N Current (RMS),A,70.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,139.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-16.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,30.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,124.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,39.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,01,N Current (RMS),A,93.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,163.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,04,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-16.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,103.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,01,N Current (RMS),A,94.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,157.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,transformer,,Temperature,C,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,110.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,01,N Current (RMS),A,95.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,157.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-16.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,02,N Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,92.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,01,N Current (RMS),A,81.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,144.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,116.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,40.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,01,N Current (RMS),A,101.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,167.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,transformer,,Temperature,C,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,117.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
