Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,32.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,01,N Current (RMS),A,68.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,131.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,01,N Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,transformer,,Temperature,C,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,transformer,,Temperature,C,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,29.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,121.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,transformer,,Temperature,C,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,01,N Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,transformer,,Temperature,C,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,01,N Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,transformer,,Temperature,C,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,02,N Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,95.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,01,N Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,transformer,,Temperature,C,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,04,N Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,01,N Current (RMS),A,63.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,transformer,,Temperature,C,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,01,N Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,transformer,,Temperature,C,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
