Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,04,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,01,N Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,transformer,,Temperature,C,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,01,N Current (RMS),A,56.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,transformer,,Temperature,C,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,01,N Current (RMS),A,58.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,transformer,,Temperature,C,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,01,N Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,transformer,,Temperature,C,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,transformer,,Temperature,C,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,01,N Current (RMS),A,52.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,transformer,,Temperature,C,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,transformer,,Temperature,C,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,01,N Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,transformer,,Temperature,C,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
