Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,01,N Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,transformer,,Temperature,C,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,01,N Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,transformer,,Temperature,C,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,04,N Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,01,N Current (RMS),A,64.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,99.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,transformer,,Temperature,C,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,01,N Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,transformer,,Temperature,C,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,64.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,01,N Current (RMS),A,56.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,85.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,transformer,,Temperature,C,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,01,N Current (RMS),A,50.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,80.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,transformer,,Temperature,C,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,01,N Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,75.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,01,N Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,transformer,,Temperature,C,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,01,N Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,96.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,transformer,,Temperature,C,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
