Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,04,N Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,01,N Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,transformer,,Temperature,C,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,01,N Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,transformer,,Temperature,C,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,01,N Current (RMS),A,50.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,transformer,,Temperature,C,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,79.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,transformer,,Temperature,C,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,transformer,,Temperature,C,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,78.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,transformer,,Temperature,C,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,01,N Current (RMS),A,42.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,transformer,,Temperature,C,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
