Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,01,N Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,transformer,,Temperature,C,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,01,N Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,70.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,transformer,,Temperature,C,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,transformer,,Temperature,C,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,transformer,,Temperature,C,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,transformer,,Temperature,C,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,04,N Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,01,N Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,transformer,,Temperature,C,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,04,N Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-9.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,transformer,,Temperature,C,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,04,N Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,01,N Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,transformer,,Temperature,C,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,transformer,,Temperature,C,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
