Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,04,N Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,95.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,transformer,,Temperature,C,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,transformer,,Temperature,C,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,01,N Current (RMS),A,39.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,transformer,,Temperature,C,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,04,N Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,02,N Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,91.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,01,N Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,transformer,,Temperature,C,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-16.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,transformer,,Temperature,C,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,01,N Current (RMS),A,42.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,transformer,,Temperature,C,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,04,N Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-21.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,88.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,01,N Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,82.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,transformer,,Temperature,C,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,04,N Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,74.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,transformer,,Temperature,C,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,04,N Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
