Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,01,N Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,88.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,transformer,,Temperature,C,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,01,N Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,transformer,,Temperature,C,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,01,N Current (RMS),A,60.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,transformer,,Temperature,C,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,01,N Current (RMS),A,58.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,transformer,,Temperature,C,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,01,N Current (RMS),A,78.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,transformer,,Temperature,C,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,86.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,01,N Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,transformer,,Temperature,C,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,02,N Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,01,N Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,transformer,,Temperature,C,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,01,N Current (RMS),A,61.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,transformer,,Temperature,C,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-10.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,01,N Current (RMS),A,61.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,transformer,,Temperature,C,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
