Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,transformer,,Temperature,C,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,01,N Current (RMS),A,58.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,91.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,transformer,,Temperature,C,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,01,N Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,92.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,transformer,,Temperature,C,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,01,N Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,100.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,transformer,,Temperature,C,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-5.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,transformer,,Temperature,C,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,04,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,56.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,transformer,,Temperature,C,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,04,N Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,01,N Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,transformer,,Temperature,C,6.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,01,N Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,transformer,,Temperature,C,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
