Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,transformer,,Temperature,C,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,01,N Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,transformer,,Temperature,C,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,01,N Current (RMS),A,62.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,transformer,,Temperature,C,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,04,N Current (RMS),A,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,01,N Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,transformer,,Temperature,C,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,04,N Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,01,N Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,transformer,,Temperature,C,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,transformer,,Temperature,C,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,transformer,,Temperature,C,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,transformer,,Temperature,C,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.9
