Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,transformer,,Temperature,C,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,01,N Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,transformer,,Temperature,C,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,01,N Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,transformer,,Temperature,C,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,01,N Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,04,N Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,01,N Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,transformer,,Temperature,C,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,04,N Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,01,N Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
