Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,01,N Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,04,N Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,01,N Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,01,N Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,04,N Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,01,N Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,04,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,01,N Current (RMS),A,36.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,transformer,,Temperature,C,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,01,N Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,transformer,,Temperature,C,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,04,N Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,transformer,,Temperature,C,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,01,N Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
