Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,01,N Current (RMS),A,51.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,transformer,,Temperature,C,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,transformer,,Temperature,C,9.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,01,N Current (RMS),A,47.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,80.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,04,N Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,59.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,04,N Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-8.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,01,N Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,04,N Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,01,N Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,01,N Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,04,N Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,01,N Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
