Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,44.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,04,N Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,01,N Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,65.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,01,N Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-10.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,01,N Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-10.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,02,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,01,N Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,01,N Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,01,N Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-7.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,58.1
