Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,01,N Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,83.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,transformer,,Temperature,C,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,57.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,01,N Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,01,N Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,transformer,,Temperature,C,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,01,N Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,01,N Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,123.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,04,N Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,01,N Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,96.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-16.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-15.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,61.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,01,N Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
