Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-14.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,01,N Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,01,N Current (RMS),A,83.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,128.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,transformer,,Temperature,C,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,41.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,01,N Current (RMS),A,115.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,169.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,01,N Current (RMS),A,97.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,150.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-20.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,01,N Current (RMS),A,85.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,132.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,transformer,,Temperature,C,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-25.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,02,N Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,01,N Current (RMS),A,78.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,130.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,transformer,,Temperature,C,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,04,N Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-20.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,02,N Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,89.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,69.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,01,N Current (RMS),A,80.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-18.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,85.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,01,N Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,118.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-14.76
