Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,32.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,01,N Current (RMS),A,80.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,132.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,transformer,,Temperature,C,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,91.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-21.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,02,N Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,91.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,39.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,01,N Current (RMS),A,102.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,163.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,transformer,,Temperature,C,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-28.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,02,N Current (RMS),A,44.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,118.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,01,N Current (RMS),A,100.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,160.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,transformer,,Temperature,C,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-18.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,24.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,79.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,103.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,35.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,01,N Current (RMS),A,88.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,145.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,transformer,,Temperature,C,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-18.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,78.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,86.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,29.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,01,N Current (RMS),A,64.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,121.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-21.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,87.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,01,N Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,04,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-19.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,01,N Current (RMS),A,79.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,136.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,transformer,,Temperature,C,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-16.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,01,N Current (RMS),A,77.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,130.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,transformer,,Temperature,C,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-14.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,02,N Current (RMS),A,23.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,33.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,01,N Current (RMS),A,82.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,137.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,transformer,,Temperature,C,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
