Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,02,N Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,81.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,33.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,01,N Current (RMS),A,82.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,105.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,01,N Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,137.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-16.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,01,N Current (RMS),A,58.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,91.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,01,N Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,125.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-17.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,88.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,01,N Current (RMS),A,64.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,128.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,04,N Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-16.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,106.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,01,N Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,113.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-15.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,01,N Current (RMS),A,67.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-14.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,22.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,94.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,01,N Current (RMS),A,67.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,114.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
