Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-13.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,89.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,01,N Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,100.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,24.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,01,N Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,101.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,04,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-18.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,103.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,01,N Current (RMS),A,64.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,04,N Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-16.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,01,N Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,90.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,01,N Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,04,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,01,N Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,04,N Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-14.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,01,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,04,N Current (RMS),A,6.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,01,N Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,04,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-10.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,66.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,79.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,transformer,,Temperature,C,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
