Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,04,N Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,59.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,01,N Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-7.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,01,N Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,transformer,,Temperature,C,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-7.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-7.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,01,N Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,transformer,,Temperature,C,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,01,N Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-8.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,01,N Current (RMS),A,66.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,101.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,20.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,01,N Current (RMS),A,70.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
