Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-17.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,02,N Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,01,N Current (RMS),A,59.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,04,N Current (RMS),A,21.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,01,N Current (RMS),A,74.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,01,N Current (RMS),A,78.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,114.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,01,N Current (RMS),A,73.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,101.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-12.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,01,N Current (RMS),A,54.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,84.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-11.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,01,N Current (RMS),A,61.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,transformer,,Temperature,C,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-9.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,02,N Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,76.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,01,N Current (RMS),A,67.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,01,N Current (RMS),A,57.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,90.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,transformer,,Temperature,C,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,04,N Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,02,N Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,01,N Current (RMS),A,53.1
