Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,transformer,,Temperature,C,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,04,N Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-13.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,01,N Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,transformer,,Temperature,C,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,03,N Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-15.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,02,N Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,01,N Current (RMS),A,64.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,transformer,,Temperature,C,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,04,N Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-17.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,01,N Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,transformer,,Temperature,C,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,04,N Current (RMS),A,27.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-13.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,02,N Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,01,N Current (RMS),A,65.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,transformer,,Temperature,C,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-9.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,01,N Current (RMS),A,57.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,101.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,transformer,,Temperature,C,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-12.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,01,N Current (RMS),A,67.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,111.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,transformer,,Temperature,C,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,04,N Current (RMS),A,39.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,01,N Current (RMS),A,63.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,01,N Current (RMS),A,44.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,transformer,,Temperature,C,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
