Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-14.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,01,N Current (RMS),A,53.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,transformer,,Temperature,C,8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-15.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,01,N Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,transformer,,Temperature,C,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-15.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,01,N Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,transformer,,Temperature,C,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,04,N Current (RMS),A,23.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-11.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,01,N Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,93.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,transformer,,Temperature,C,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,04,N Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-11.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,01,N Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,transformer,,Temperature,C,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,04,N Current (RMS),A,35.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,02,N Current (RMS),A,23.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,01,N Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,transformer,,Temperature,C,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-12.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,01,N Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,transformer,,Temperature,C,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,01,N Current (RMS),A,60.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,transformer,,Temperature,C,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.4
