Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,01,N Current (RMS),A,41.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,transformer,,Temperature,C,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,04,N Current (RMS),A,17.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-9.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,transformer,,Temperature,C,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,04,N Current (RMS),A,17.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,02,N Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,transformer,,Temperature,C,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,04,N Current (RMS),A,36.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,transformer,,Temperature,C,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,transformer,,Temperature,C,6.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,01,N Current (RMS),A,49.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,transformer,,Temperature,C,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,04,N Current (RMS),A,37.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-10.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,01,N Current (RMS),A,70.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,110.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,transformer,,Temperature,C,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-14.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,01,N Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,transformer,,Temperature,C,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-12.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,01,N Current (RMS),A,57.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,95.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,transformer,,Temperature,C,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
