Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,04,N Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-9.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,transformer,,Temperature,C,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,04,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-13.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,01,N Current (RMS),A,35.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,72.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,transformer,,Temperature,C,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-11.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,70.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,01,N Current (RMS),A,19.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,49.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,transformer,,Temperature,C,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-11.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,02,N Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,transformer,,Temperature,C,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-15.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,02,N Current (RMS),A,25.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,transformer,,Temperature,C,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,04,N Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-9.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,transformer,,Temperature,C,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-11.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,62.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,01,N Current (RMS),A,33.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,transformer,,Temperature,C,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-8.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,66.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,01,N Current (RMS),A,28.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,transformer,,Temperature,C,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-8.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
