Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,01,N Current (RMS),A,37.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,transformer,,Temperature,C,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,04,N Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-6.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,transformer,,Temperature,C,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,04,N Current (RMS),A,17.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,5.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-8.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,01,N Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,transformer,,Temperature,C,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,04,N Current (RMS),A,7.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,transformer,,Temperature,C,5.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-5.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,21.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,01,N Current (RMS),A,53.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,transformer,,Temperature,C,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,04,N Current (RMS),A,9.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-7.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,01,N Current (RMS),A,33.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,transformer,,Temperature,C,5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,04,N Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-5.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,01,N Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,transformer,,Temperature,C,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,04,N Current (RMS),A,12.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,4.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-8.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,01,N Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,transformer,,Temperature,C,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,04,N Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,4.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,66.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,transformer,,Temperature,C,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
