Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,4.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-6.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,01,N Current (RMS),A,42.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,transformer,,Temperature,C,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,1.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,02,N Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,transformer,,Temperature,C,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,transformer,,Temperature,C,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,04,N Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,02,N Current (RMS),A,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,11.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,48.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,transformer,,Temperature,C,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-4.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.43
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,01,N Current (RMS),A,25.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,transformer,,Temperature,C,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,04,N Current (RMS),A,6.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,01,N Current (RMS),A,22.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,transformer,,Temperature,C,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-5.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,transformer,,Temperature,C,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,04,N Current (RMS),A,8.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-4.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,01,N Current (RMS),A,28.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,transformer,,Temperature,C,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,04,N Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
