Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-6.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,01,N Current (RMS),A,22.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,transformer,,Temperature,C,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,04,N Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.81
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,01,N Current (RMS),A,25.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,transformer,,Temperature,C,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,transformer,,Temperature,C,5.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,3.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-5.66
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,transformer,,Temperature,C,5.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,3.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,0.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.29
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-4.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.61
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,transformer,,Temperature,C,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.54
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.27
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.48
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,4.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-6.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.13
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,transformer,,Temperature,C,5.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.85
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.88
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,04,N Current (RMS),A,7.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,4.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-4.45
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.44
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,transformer,,Temperature,C,5.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.09
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.14
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.79
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,04,N Current (RMS),A,12.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,3.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.59
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-6.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,transformer,,Temperature,C,6.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.99
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.76
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.41
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,04,N Current (RMS),A,6.7
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,3.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.03
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.06
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,-0.02
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,0.9
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,0.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.86
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.64
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-5.53
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.94
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.69
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.5
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,transformer,,Temperature,C,6.0
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
730234,HARTLE LANE - BELBROUGHTON,2022-12-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
